Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.1
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.42
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330784,Earls Acre,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.14
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.6
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.65
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.38
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.0
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.19
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.4
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.17
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
330784,Earls Acre,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.97
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.29
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,18.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.38
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.12
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
330784,Earls Acre,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.02
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,18.0
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330784,Earls Acre,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.41
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.04
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.97
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.2
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,18.0
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.16
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.1
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
330784,Earls Acre,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.4
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,18.1
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.5
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330784,Earls Acre,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.93
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.7
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,18.1
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
330784,Earls Acre,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.58
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,18.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.95
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.44
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330784,Earls Acre,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.81
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.85
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.15
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,18.2
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.27
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330784,Earls Acre,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.78
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
