Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.91
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,18.3
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330784,Earls Acre,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,18.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.51
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330784,Earls Acre,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.38
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,18.4
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330784,Earls Acre,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.91
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.49
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,18.5
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
330784,Earls Acre,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.5
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.98
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.1
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,18.6
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330784,Earls Acre,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,18.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330784,Earls Acre,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,18.8
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,18.9
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
