Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,19.0
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330784,Earls Acre,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,19.1
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330784,Earls Acre,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.02
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.36
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,19.2
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330784,Earls Acre,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.14
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,19.3
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330784,Earls Acre,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,19.4
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330784,Earls Acre,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.42
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,19.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.18
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330784,Earls Acre,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.31
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.11
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.77
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,19.6
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330784,Earls Acre,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.83
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,19.7
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
330784,Earls Acre,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.01
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.35
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,19.8
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.24
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.15
