Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.62
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,19.9
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330784,Earls Acre,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.62
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.78
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.58
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,20.0
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330784,Earls Acre,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.74
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.07
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.66
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,20.1
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330784,Earls Acre,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.44
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.21
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330784,Earls Acre,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.23
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,20.3
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330784,Earls Acre,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.98
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.1
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,20.5
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330784,Earls Acre,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.22
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.31
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.1
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,20.6
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.14
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330784,Earls Acre,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.75
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.49
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.1
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,20.7
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
330784,Earls Acre,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.21
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.87
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.6
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
