Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,20.8
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330784,Earls Acre,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.37
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.79
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.68
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,21.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330784,Earls Acre,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.99
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.49
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,21.1
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.47
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330784,Earls Acre,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.59
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,21.2
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330784,Earls Acre,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.8
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,21.4
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.6
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330784,Earls Acre,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,21.5
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330784,Earls Acre,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.73
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.34
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.53
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,21.7
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330784,Earls Acre,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.26
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.75
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.0
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,21.9
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330784,Earls Acre,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.47
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.16
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,22.0
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330784,Earls Acre,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.72
