Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.97
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.04
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,22.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.3
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
330784,Earls Acre,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.17
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.66
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,22.4
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330784,Earls Acre,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.85
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,22.6
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330784,Earls Acre,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.56
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.34
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.9
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330784,Earls Acre,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.08
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.38
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330784,Earls Acre,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.68
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.09
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330784,Earls Acre,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.47
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.1
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330784,Earls Acre,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.67
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.55
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330784,Earls Acre,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.21
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.16
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
