Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330784,Earls Acre,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.91
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.14
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.48
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.3
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330784,Earls Acre,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.64
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.36
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.19
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.82
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330784,Earls Acre,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.71
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.33
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.88
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330784,Earls Acre,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.67
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.74
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.89
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.78
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
330784,Earls Acre,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.23
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.04
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.09
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.19
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330784,Earls Acre,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.06
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.32
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.81
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.4
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.1
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
330784,Earls Acre,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.52
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.2
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.66
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330784,Earls Acre,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.45
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.93
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.1
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.8
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
330784,Earls Acre,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
