Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.96
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.32
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.18
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.6
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,63.19
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
330784,Earls Acre,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.54
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.38
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.31
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.5
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.18
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
330784,Earls Acre,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.2
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.17
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.0
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.74
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.38
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
330784,Earls Acre,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.96
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.69
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.87
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.8
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.62
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.73
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330784,Earls Acre,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.3
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.69
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.97
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.01
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.67
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
330784,Earls Acre,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,38.49
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.55
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.07
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.2
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.2
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.92
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
330784,Earls Acre,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.66
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.48
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.7
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.44
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.5
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.7
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
330784,Earls Acre,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.06
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.81
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.25
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.2
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.41
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.96
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
330784,Earls Acre,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.23
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.95
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.89
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.9
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.74
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.3
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
