Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.85
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.91
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
330784,Earls Acre,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.69
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.91
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.2
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.8
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.3
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.53
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.14
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.85
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
330784,Earls Acre,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,36.37
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.61
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.36
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,149.5
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,122.1
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.3
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.99
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.5
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.31
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
330784,Earls Acre,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,37.35
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.46
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.4
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.0
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.47
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.79
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
330784,Earls Acre,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.61
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.94
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.9
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.7
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.8
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.88
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.9
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
330784,Earls Acre,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,34.56
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.18
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.61
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.4
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.86
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.43
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
330784,Earls Acre,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.17
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,32.25
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.88
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,152.8
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,133.2
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.3
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,88.47
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
330784,Earls Acre,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.66
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.02
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.05
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.1
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.89
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.74
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.38
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.67
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
330784,Earls Acre,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.06
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.56
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.19
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.9
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.0
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.27
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.57
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.02
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.32
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.95
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
330784,Earls Acre,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
