Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.3
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.18
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.57
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.8
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.3
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.39
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.39
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.4
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.03
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
330784,Earls Acre,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.1
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.45
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.83
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.63
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.6
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.15
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.21
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.66
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.74
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,83.52
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
330784,Earls Acre,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,39.84
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.04
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.91
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,164.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.54
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.77
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.92
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.32
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
330784,Earls Acre,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,41.79
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.23
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.96
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,172.8
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.6
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.5
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.46
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.84
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.9
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
330784,Earls Acre,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.63
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.76
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.6
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,176.3
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.02
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.74
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.19
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
330784,Earls Acre,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,35.4
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,35.29
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.2
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.0
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.06
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,76.12
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.33
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
330784,Earls Acre,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,39.91
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.48
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.91
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.2
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.1
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.3
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.35
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.8
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.19
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
330784,Earls Acre,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.93
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.74
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.0
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.9
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.07
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,93.76
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
330784,Earls Acre,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.3
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.26
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.61
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.75
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.2
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,123.6
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.1
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.58
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,90.5
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.26
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
