Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.28
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.75
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
330784,Earls Acre,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.28
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.8
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.29
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.8
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.8
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.9
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.92
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,108.5
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.3
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.73
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
330784,Earls Acre,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.49
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.28
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.88
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.5
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.8
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,108.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.19
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.96
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
330784,Earls Acre,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.05
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.21
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.34
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.5
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.2
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.0
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,98.6
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.98
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.41
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.84
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
330784,Earls Acre,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.06
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.15
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.6
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.5
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.6
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.2
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.46
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.8
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.04
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
330784,Earls Acre,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.21
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.26
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.12
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.5
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.16
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.02
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.43
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.48
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.99
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
330784,Earls Acre,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.49
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.02
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.34
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.6
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.8
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.76
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.19
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.38
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
330784,Earls Acre,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.71
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.2
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.58
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.5
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.83
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.59
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.91
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.69
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.28
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
330784,Earls Acre,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,35.1
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.49
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,36.01
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.5
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.8
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.93
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,82.21
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
