Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.56
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.11
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.56
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.8
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.23
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.34
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.91
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
330784,Earls Acre,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.85
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.86
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.42
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.66
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.43
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.23
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
330784,Earls Acre,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.04
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.71
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.4
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.0
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.95
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330784,Earls Acre,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.52
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.85
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.8
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.5
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.63
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
330784,Earls Acre,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.53
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.06
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.3
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.0
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.8
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.23
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.16
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.89
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330784,Earls Acre,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.46
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.91
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.52
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.1
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.43
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.71
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.1
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330784,Earls Acre,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.66
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.5
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.94
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.39
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.4
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.4
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.0
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.96
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.14
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330784,Earls Acre,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.65
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.55
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.08
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.65
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.0
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.6
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.78
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.59
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
330784,Earls Acre,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.76
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.18
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.33
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.1
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.2
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.9
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.86
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.68
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.26
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
