Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.57
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,70.02
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
330784,Earls Acre,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.28
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.34
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.56
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.0
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.9
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.3
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.91
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
330784,Earls Acre,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.99
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.95
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.1
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.44
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.65
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.6
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,68.1
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
330784,Earls Acre,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.68
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.59
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.6
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.26
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.03
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
330784,Earls Acre,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.01
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.49
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,58.07
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330784,Earls Acre,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.01
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.29
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.61
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.99
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,64.49
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330784,Earls Acre,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.19
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.6
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.0
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.6
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.88
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.72
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.82
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.73
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330784,Earls Acre,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.92
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.29
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.47
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.0
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.58
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.87
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
330784,Earls Acre,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,32.12
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,28.12
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.3
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.1
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.1
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.05
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.24
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
