Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330784,Earls Acre,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,40.18
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,27.63
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.53
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.8
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.2
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.82
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.0
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.52
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.43
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.33
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.7
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
330784,Earls Acre,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,37.57
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,27.43
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.47
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,154.8
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.7
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.1
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.86
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.41
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.6
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.4
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.52
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
330784,Earls Acre,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,41.96
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.66
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.18
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.3
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,173.2
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.7
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.97
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.47
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.1
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,88.92
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.33
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330784,Earls Acre,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,35.39
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.94
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.96
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,145.9
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.4
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.26
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.33
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
330784,Earls Acre,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.7
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.06
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.55
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.3
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.51
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.72
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
330784,Earls Acre,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.22
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.3
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.35
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.95
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.49
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
330784,Earls Acre,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.65
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.71
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.2
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.98
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.89
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.24
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
330784,Earls Acre,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,33.6
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.98
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.06
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,138.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.44
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.93
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.34
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.59
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.06
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
330784,Earls Acre,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.74
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.28
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.56
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.3
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
