Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.84
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
330784,Earls Acre,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.33
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.7
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.82
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.02
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
330784,Earls Acre,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.24
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.28
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.57
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.82
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.3
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.93
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
330784,Earls Acre,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.09
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.05
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.15
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.6
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.3
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.75
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330784,Earls Acre,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.83
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,38.49
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.47
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.52
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,159.0
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.7
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.08
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
330784,Earls Acre,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.89
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.9
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.8
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.52
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.9
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.5
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.61
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330784,Earls Acre,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.76
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,24.94
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.7
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.8
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.2
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.59
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
330784,Earls Acre,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.16
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.5
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.65
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.3
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.5
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.2
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.72
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,58.26
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.91
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
330784,Earls Acre,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.4
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.82
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.08
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
