Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
330784,Earls Acre,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.25
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.43
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.17
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.8
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.81
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.87
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
330784,Earls Acre,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.74
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.26
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.21
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.6
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.54
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.86
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.28
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
330784,Earls Acre,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,28.01
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.56
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.17
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.9
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.2
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.38
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.08
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.4
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.76
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.97
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.95
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
330784,Earls Acre,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.73
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.62
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.51
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.85
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.9
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.75
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.26
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.02
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330784,Earls Acre,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.81
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.93
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.89
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.81
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.7
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.82
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.63
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.76
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
330784,Earls Acre,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.48
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.97
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.94
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.2
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.4
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.41
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330784,Earls Acre,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.42
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.1
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.18
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.87
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
330784,Earls Acre,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.88
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.0
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.09
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
330784,Earls Acre,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.83
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.85
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.96
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.27
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.1
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
