Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.16
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
330784,Earls Acre,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.54
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.52
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.44
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.0
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.8
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.17
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.51
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330784,Earls Acre,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.79
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.08
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.7
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.6
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.29
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.98
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.66
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
330784,Earls Acre,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.89
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.12
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.4
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.6
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.63
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.38
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.87
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330784,Earls Acre,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.29
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.96
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.45
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.9
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.74
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.25
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
330784,Earls Acre,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.61
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.58
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.21
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.0
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.7
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
330784,Earls Acre,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.43
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.64
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.9
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.58
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.36
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330784,Earls Acre,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.67
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.85
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.3
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.62
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330784,Earls Acre,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.44
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.68
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.33
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
