Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.35
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330784,Earls Acre,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.67
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.47
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.17
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.42
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330784,Earls Acre,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.04
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.52
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.51
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330784,Earls Acre,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.22
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.29
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330784,Earls Acre,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.95
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.7
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.47
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.92
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330784,Earls Acre,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.86
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.81
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.7
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.76
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.23
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
330784,Earls Acre,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.77
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.15
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.73
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330784,Earls Acre,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.78
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.67
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,22.8
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.75
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
330784,Earls Acre,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.56
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.35
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.4
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330784,Earls Acre,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.05
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.66
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.22
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
