Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330784,Earls Acre,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330784,Earls Acre,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.7
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.07
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.37
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,22.9
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330784,Earls Acre,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.99
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.64
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330784,Earls Acre,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.37
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.66
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.9
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,23.0
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330784,Earls Acre,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.16
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.44
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330784,Earls Acre,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.55
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,23.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.7
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.8
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.1
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,23.2
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330784,Earls Acre,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.39
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.04
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
