Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.53
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.36
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,23.3
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330784,Earls Acre,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.53
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.5
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330784,Earls Acre,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.2
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330784,Earls Acre,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.5
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.81
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.1
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.1
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,23.4
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.14
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330784,Earls Acre,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.94
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.15
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330784,Earls Acre,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.98
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330784,Earls Acre,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.37
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.61
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.09
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,23.5
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330784,Earls Acre,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.03
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.7
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330784,Earls Acre,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.58
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
