Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.18
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
330784,Earls Acre,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.06
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.91
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,23.6
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330784,Earls Acre,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.47
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.4
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,23.7
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.25
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.47
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330784,Earls Acre,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.45
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.21
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.13
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,23.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330784,Earls Acre,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.44
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.88
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,23.9
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,49.91
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330784,Earls Acre,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.57
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.11
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330784,Earls Acre,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.98
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.49
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.1
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,24.0
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330784,Earls Acre,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.59
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.46
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.8
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.7
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,24.1
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
