Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
330784,Earls Acre,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.39
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.95
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.9
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,24.2
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
330784,Earls Acre,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.89
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.88
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.31
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.3
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.1
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.51
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
330784,Earls Acre,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.29
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.52
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.53
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.0
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,24.3
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.41
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330784,Earls Acre,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.24
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.05
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.41
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.9
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,24.4
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.55
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330784,Earls Acre,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.09
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.25
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,24.5
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.34
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330784,Earls Acre,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.52
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.33
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,24.6
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330784,Earls Acre,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.72
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,24.7
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.1
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330784,Earls Acre,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.39
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.28
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.4
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.9
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,24.8
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330784,Earls Acre,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.42
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
