Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,24.9
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330784,Earls Acre,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.66
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,25.0
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.8
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
330784,Earls Acre,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.11
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.7
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.3
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,25.1
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
330784,Earls Acre,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.82
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.6
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
330784,Earls Acre,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.05
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.35
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.1
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330784,Earls Acre,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.84
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.06
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.8
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
330784,Earls Acre,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.11
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.0
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,29.5
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330784,Earls Acre,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.64
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.54
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.9
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,29.6
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.63
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
330784,Earls Acre,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.61
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.23
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.2
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,29.7
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
