Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.92
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.16
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330784,Earls Acre,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.62
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,29.8
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330784,Earls Acre,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.39
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.32
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,29.9
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330784,Earls Acre,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.45
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.9
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.6
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,30.0
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.23
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.6
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330784,Earls Acre,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.48
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.51
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,30.1
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.27
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330784,Earls Acre,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.77
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.73
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.4
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,30.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.54
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330784,Earls Acre,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.94
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.12
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.8
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,30.3
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.09
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.91
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330784,Earls Acre,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.82
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.0
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.46
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
330784,Earls Acre,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.1
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.73
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,30.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.55
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.97
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
330784,Earls Acre,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.06
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.69
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.23
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.2
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
