Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.08
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.02
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.8
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,30.6
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.68
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
330784,Earls Acre,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.39
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.52
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.69
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.1
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.83
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330784,Earls Acre,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.87
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.36
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.41
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.28
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
330784,Earls Acre,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.6
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.0
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.19
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.7
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.6
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.92
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.97
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
330784,Earls Acre,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.57
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.37
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.69
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.0
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.5
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.58
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.33
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.68
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
330784,Earls Acre,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.21
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.2
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.64
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.6
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.01
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,31.4
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.57
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
330784,Earls Acre,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.52
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.05
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.4
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,31.5
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.32
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.09
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.4
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
330784,Earls Acre,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.28
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.94
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.83
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.2
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.9
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,31.5
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.08
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.39
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
330784,Earls Acre,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.88
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.94
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.69
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.7
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.1
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.39
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.07
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,31.6
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
