Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.29
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.62
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
330784,Earls Acre,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.86
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.54
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.0
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,31.8
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.73
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.68
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
330784,Earls Acre,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.5
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.81
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.54
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.5
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.4
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.69
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.34
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,31.8
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.5
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.93
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330784,Earls Acre,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.49
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.5
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.4
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.99
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.71
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.03
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,31.9
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
330784,Earls Acre,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.3
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.38
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.98
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.0
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.4
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.8
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.48
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.4
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,32.0
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.12
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.55
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
330784,Earls Acre,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.22
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.71
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.69
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.0
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.32
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,32.0
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.66
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.53
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,81.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
330784,Earls Acre,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.99
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.57
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.89
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.4
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.3
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,32.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.56
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.66
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.21
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330784,Earls Acre,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.38
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.45
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.09
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.3
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.2
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.3
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.92
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,32.2
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.83
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.34
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.63
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
330784,Earls Acre,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.43
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.99
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.3
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,32.1
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.82
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.43
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
330784,Earls Acre,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.33
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.79
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.56
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.32
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.1
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
