Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.22
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.58
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,32.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.58
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.58
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.26
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
330784,Earls Acre,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.74
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.81
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.13
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.2
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.9
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.8
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.19
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.16
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,32.1
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.89
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.16
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
330784,Earls Acre,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.96
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.67
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.32
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.9
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.0
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.6
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.62
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.5
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,32.1
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.18
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.04
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330784,Earls Acre,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.21
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.77
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.06
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.3
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.9
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,32.0
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.36
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.83
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
330784,Earls Acre,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.99
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.28
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,37.12
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.3
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,153.8
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.98
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.38
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.2
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,31.9
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.62
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.84
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
330784,Earls Acre,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.28
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.39
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.78
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.24
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,185.5
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.6
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.53
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.54
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,31.8
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.96
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
330784,Earls Acre,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.22
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.23
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.43
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.9
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.8
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.65
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.74
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,31.7
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.47
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.74
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
330784,Earls Acre,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.95
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.13
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.71
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.6
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.4
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,31.6
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,74.57
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.7
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.54
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
330784,Earls Acre,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.48
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.53
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.0
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.9
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.2
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.53
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.45
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,31.4
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
