Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.35
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.11
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.27
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
330784,Earls Acre,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.08
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.11
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.71
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.7
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.1
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.8
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.82
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.01
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.73
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.04
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
330784,Earls Acre,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,37.15
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.99
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.73
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.0
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.3
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.21
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.3
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.52
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.37
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.68
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.86
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
330784,Earls Acre,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,32.56
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.92
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.7
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.5
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.1
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.9
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.53
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.6
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.1
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.5
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.38
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.6
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.2
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,30.7
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.81
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.01
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.52
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
330784,Earls Acre,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.32
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.59
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,36.25
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.7
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.6
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.81
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.5
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.37
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,109.25
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
330784,Earls Acre,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.41
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.15
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.6
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.5
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.94
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.63
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.09
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.0
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,30.3
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.26
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,101.32
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.4
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
330784,Earls Acre,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.76
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.74
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.2
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,142.0
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.76
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.83
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.7
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,30.1
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,73.33
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.02
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
330784,Earls Acre,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.5
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.85
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.97
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.6
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.5
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.28
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,30.0
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.99
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.08
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,94.91
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
330784,Earls Acre,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.58
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.22
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.47
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,33.84
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.4
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.07
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.5
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,29.8
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.49
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.18
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.46
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
330784,Earls Acre,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.62
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.44
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.23
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
