Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.63
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.75
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,29.7
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.12
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.88
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,93.77
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
330784,Earls Acre,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.61
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.98
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.07
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.11
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.7
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.7
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.08
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.3
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,29.6
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.22
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.43
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.46
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
330784,Earls Acre,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.62
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.48
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.94
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.88
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.1
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.7
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.5
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.92
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,29.5
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.14
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.56
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
330784,Earls Acre,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.13
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.49
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,26.02
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.13
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.1
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.6
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.4
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.0
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.4
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.01
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.53
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,90.25
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
330784,Earls Acre,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.28
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.57
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.37
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.5
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.3
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.74
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.4
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.12
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
330784,Earls Acre,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.53
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.37
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.63
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.9
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.9
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.7
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.81
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.6
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.3
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.13
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.76
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.55
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
330784,Earls Acre,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.48
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.37
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.13
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.51
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.5
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.71
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.2
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.12
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.21
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.27
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
330784,Earls Acre,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.35
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.31
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.7
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.2
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.0
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.24
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.02
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.1
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.81
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.09
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.59
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
330784,Earls Acre,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.66
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.17
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,45.07
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.11
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.39
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,77.8
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,186.1
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.4
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.78
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.6
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
