Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.77
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.7
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.22
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330784,Earls Acre,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,36.21
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.52
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.72
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,149.4
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.7
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.5
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.57
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.82
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.41
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
330784,Earls Acre,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.15
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.97
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.63
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.7
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.0
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.03
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.89
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.79
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.18
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330784,Earls Acre,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.34
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.48
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.67
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330784,Earls Acre,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.66
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.5
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.0
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.3
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,60.45
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.29
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
330784,Earls Acre,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.64
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,34.04
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.67
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.97
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.4
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.8
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.99
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
330784,Earls Acre,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.66
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.82
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.01
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.11
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,143.4
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.1
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.34
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.9
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.88
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.83
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
330784,Earls Acre,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.9
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.48
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.91
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.5
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.5
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.27
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.44
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.86
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330784,Earls Acre,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.73
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.19
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.83
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.5
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.7
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.77
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.8
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.94
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
330784,Earls Acre,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,33.72
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.92
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.74
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.5
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.2
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.32
