Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,102.1
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.2
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.85
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.07
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
330784,Earls Acre,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,36.71
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.22
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,151.0
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.13
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.16
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
330784,Earls Acre,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.29
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.34
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.72
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.3
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.41
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.57
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.71
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.77
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
330784,Earls Acre,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.09
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,31.39
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.14
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.2
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.41
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.5
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.33
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.4
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.83
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.87
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.46
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
330784,Earls Acre,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.85
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,31.94
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.12
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.6
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.2
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,64.16
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
330784,Earls Acre,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.04
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.87
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.4
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.2
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.89
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.6
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.45
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
330784,Earls Acre,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.68
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.84
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.5
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.4
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.7
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.64
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.96
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
330784,Earls Acre,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,31.98
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.3
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.78
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.2
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.15
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.57
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.39
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
330784,Earls Acre,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.4
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.28
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.2
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.75
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.9
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.7
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.5
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.47
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
