Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.22
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
330784,Earls Acre,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.75
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.05
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.11
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.44
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.8
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
330784,Earls Acre,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.72
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.03
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.77
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.88
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.8
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.6
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.48
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
330784,Earls Acre,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.66
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.92
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.74
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.72
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
330784,Earls Acre,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.28
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.9
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.87
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.2
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.0
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.87
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.01
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
330784,Earls Acre,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.89
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,37.5
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.11
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,155.6
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.46
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.7
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.25
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.68
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
330784,Earls Acre,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,32.89
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.71
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.06
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.0
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.63
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.57
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
330784,Earls Acre,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.03
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.27
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.2
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.3
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.32
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330784,Earls Acre,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.67
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.79
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.22
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.2
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.5
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.95
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.41
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
330784,Earls Acre,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.59
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.31
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.16
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.11
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
