Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.52
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330784,Earls Acre,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.74
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.06
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.46
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.33
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.4
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,61.53
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
330784,Earls Acre,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.04
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.94
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.06
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.72
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.38
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
330784,Earls Acre,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,36.96
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.6
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.72
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,154.3
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.9
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.19
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
330784,Earls Acre,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.88
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,39.58
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.26
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,164.2
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.7
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.97
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.83
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330784,Earls Acre,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.26
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.41
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,134.3
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.8
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.55
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.56
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330784,Earls Acre,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.02
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.42
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.7
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.15
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.69
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.23
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
330784,Earls Acre,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.94
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.83
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
330784,Earls Acre,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.56
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.42
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.15
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
