Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.98
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
330784,Earls Acre,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.39
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.87
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.4
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.2
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.24
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,74.07
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.23
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330784,Earls Acre,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.02
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.51
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.1
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.31
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
330784,Earls Acre,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.34
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,35.69
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.25
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,146.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.5
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.33
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
330784,Earls Acre,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.24
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,46.66
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.18
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.36
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,82.6
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,190.6
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.42
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
330784,Earls Acre,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.34
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,42.25
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.9
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,74.1
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,173.9
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,68.74
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.15
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
330784,Earls Acre,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.53
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,37.49
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.31
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,155.2
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.46
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330784,Earls Acre,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.65
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330784,Earls Acre,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.7
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.42
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330784,Earls Acre,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.75
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.3
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
