Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.67
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330784,Earls Acre,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
330784,Earls Acre,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.89
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.35
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
330784,Earls Acre,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.15
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.89
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330784,Earls Acre,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.0
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
330784,Earls Acre,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.85
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.08
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330784,Earls Acre,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.13
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.03
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.9
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330784,Earls Acre,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.34
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,25.2
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
330784,Earls Acre,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.8
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
