Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
330784,Earls Acre,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.14
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.91
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.53
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330784,Earls Acre,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.31
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
330784,Earls Acre,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.74
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.43
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,25.3
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330784,Earls Acre,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
330784,Earls Acre,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330784,Earls Acre,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.8
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.1
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,25.4
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330784,Earls Acre,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.61
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.44
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
