Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330784,Earls Acre,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.19
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330784,Earls Acre,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.63
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.09
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.1
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330784,Earls Acre,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,25.5
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330784,Earls Acre,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.72
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.37
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.23
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330784,Earls Acre,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.22
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330784,Earls Acre,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.62
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330784,Earls Acre,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.49
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.44
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,25.6
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330784,Earls Acre,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.82
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
