Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330784,Earls Acre,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.39
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330784,Earls Acre,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.74
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,25.7
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330784,Earls Acre,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.08
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.68
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.64
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330784,Earls Acre,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.5
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.9
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.57
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,25.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.38
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.25
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330784,Earls Acre,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.58
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.78
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
330784,Earls Acre,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.45
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.03
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.06
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
