Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330784,Earls Acre,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.08
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.4
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330784,Earls Acre,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.99
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.77
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330784,Earls Acre,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.09
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.44
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330784,Earls Acre,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.05
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.56
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330784,Earls Acre,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.43
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.89
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.92
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
330784,Earls Acre,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.71
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.3
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330784,Earls Acre,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.0
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.2
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.63
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.91
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
