Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.47
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330784,Earls Acre,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.64
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.72
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.38
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
330784,Earls Acre,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.72
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.2
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330784,Earls Acre,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.15
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330784,Earls Acre,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.95
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.53
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330784,Earls Acre,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.15
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.9
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.33
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.24
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,29.2
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330784,Earls Acre,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.81
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,29.3
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.21
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330784,Earls Acre,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.17
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,29.4
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
330784,Earls Acre,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.65
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
