Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.92
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,29.6
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330784,Earls Acre,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.57
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,29.7
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
330784,Earls Acre,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.21
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,29.8
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330784,Earls Acre,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.53
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,29.9
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.98
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330784,Earls Acre,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.64
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.9
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.7
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.09
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,30.0
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.56
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330784,Earls Acre,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.61
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,30.2
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330784,Earls Acre,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.62
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.13
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.53
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.9
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.4
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,30.3
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.94
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.86
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
330784,Earls Acre,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.8
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.96
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.3
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
330784,Earls Acre,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.99
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.38
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
