Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,30.5
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330784,Earls Acre,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.13
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.77
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.7
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.7
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,30.6
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.25
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.1
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
330784,Earls Acre,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.71
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,28.21
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.63
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.4
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.9
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,30.7
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.42
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
330784,Earls Acre,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.84
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.57
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.67
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.4
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.55
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
330784,Earls Acre,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.97
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.67
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.74
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.3
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.3
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.25
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.83
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.6
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.25
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330784,Earls Acre,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.28
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.49
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.98
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.2
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.7
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,75.76
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
330784,Earls Acre,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.93
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.93
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.7
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.67
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.28
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
330784,Earls Acre,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.3
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.65
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.8
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.61
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.56
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
330784,Earls Acre,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.53
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,27.91
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.65
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.4
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.1
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.0
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.78
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.82
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
330784,Earls Acre,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.65
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.61
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.3
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.6
