Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.01
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.21
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
330784,Earls Acre,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.87
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.24
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.85
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.7
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.3
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.29
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.45
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.9
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
330784,Earls Acre,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.79
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.48
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.16
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.1
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.7
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.1
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.79
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.34
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.19
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
330784,Earls Acre,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.07
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.44
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.8
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.7
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.72
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.57
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.98
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
330784,Earls Acre,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.4
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,34.16
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.7
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,140.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.2
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.47
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.97
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.07
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
330784,Earls Acre,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.28
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.16
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.49
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.4
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.0
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.2
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,30.7
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,67.55
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.34
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
330784,Earls Acre,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,36.2
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.24
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.9
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,148.8
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.2
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.2
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.93
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.08
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,30.6
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,71.2
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.07
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.32
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
330784,Earls Acre,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.12
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.89
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.4
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.9
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.1
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.05
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.3
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.33
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,30.5
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.28
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.87
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.08
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
330784,Earls Acre,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.42
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.86
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,42.87
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,78.8
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.9
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,178.1
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.29
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
