Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.45
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.44
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,103.27
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
330784,Earls Acre,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.7
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.12
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.46
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.7
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.9
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.5
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,30.2
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.33
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.2
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.9
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
330784,Earls Acre,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,37.85
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.7
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.38
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.8
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.2
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.64
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,112.4
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.0
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.83
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,30.1
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.28
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.59
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
330784,Earls Acre,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.18
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.38
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.66
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.83
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.3
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,29.9
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.41
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.41
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
330784,Earls Acre,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.26
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.53
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.64
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.97
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.8
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.1
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.4
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.99
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.22
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,29.7
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.51
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.07
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
330784,Earls Acre,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.3
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.65
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.63
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.69
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.2
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.4
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.56
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.0
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,29.5
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.96
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.48
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
330784,Earls Acre,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,35.35
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.82
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.94
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.7
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.0
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.9
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.84
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.92
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.02
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.5
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,29.2
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.87
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.52
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.08
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
330784,Earls Acre,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.91
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.93
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.02
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.2
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.9
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.7
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.86
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.44
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.64
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.8
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.55
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.79
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.21
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
330784,Earls Acre,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.61
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.49
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.75
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.6
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.4
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.5
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.01
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.27
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.79
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.54
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.67
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
330784,Earls Acre,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,30.32
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.47
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.4
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.8
