Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.8
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.25
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.87
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.86
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.25
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.04
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
330784,Earls Acre,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.41
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.12
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,36.82
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,151.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.4
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.1
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,95.12
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
330784,Earls Acre,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,36.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.52
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,36.21
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,149.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,149.0
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.24
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.45
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,94.01
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
330784,Earls Acre,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.12
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.36
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.85
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.8
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.1
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,146.7
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.72
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.77
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.21
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.43
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
330784,Earls Acre,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.95
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.18
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.59
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.6
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.8
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.06
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.23
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.82
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
330784,Earls Acre,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.61
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,41.66
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,76.3
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.1
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.2
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,172.1
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.37
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
330784,Earls Acre,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.03
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.73
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.5
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.1
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.92
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.1
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
330784,Earls Acre,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.7
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.94
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.59
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.9
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.7
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.5
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.48
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.46
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.48
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330784,Earls Acre,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.26
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.91
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.77
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.1
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.83
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.4
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
