Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.52
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.24
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
330784,Earls Acre,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.92
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.37
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.65
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.4
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.9
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.97
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.77
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
330784,Earls Acre,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.86
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.66
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.19
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.5
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.3
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.58
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.74
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.95
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.63
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
330784,Earls Acre,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.71
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.47
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.3
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.67
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
330784,Earls Acre,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.11
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.68
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.91
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.5
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.5
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.81
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330784,Earls Acre,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.37
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.0
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.89
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
330784,Earls Acre,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.97
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.56
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.89
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.44
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.05
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
330784,Earls Acre,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.08
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.09
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.67
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.37
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
330784,Earls Acre,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.7
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330784,Earls Acre,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.09
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.61
