Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.4
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.72
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
330784,Earls Acre,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.33
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.26
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.7
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.08
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330784,Earls Acre,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.8
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.09
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.44
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.9
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330784,Earls Acre,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.8
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.02
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.9
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.41
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.53
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
330784,Earls Acre,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.5
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.62
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.67
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
330784,Earls Acre,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.3
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.23
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.7
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
330784,Earls Acre,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.05
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.72
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.1
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.3
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.62
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330784,Earls Acre,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.3
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.44
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.5
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.76
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.46
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.4
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330784,Earls Acre,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.6
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.3
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
