Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330784,Earls Acre,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.23
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.87
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.98
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.51
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.39
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330784,Earls Acre,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.46
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.73
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.7
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.55
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
330784,Earls Acre,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.16
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.18
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330784,Earls Acre,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.38
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.52
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.82
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.3
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.7
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330784,Earls Acre,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.71
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.27
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.3
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330784,Earls Acre,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.13
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.87
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.94
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.3
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330784,Earls Acre,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.55
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.78
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.14
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.8
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.72
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.07
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330784,Earls Acre,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.85
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.21
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.9
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.26
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330784,Earls Acre,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.33
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
