Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.32
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.9
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330784,Earls Acre,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.08
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.92
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.25
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
330784,Earls Acre,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.91
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.55
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330784,Earls Acre,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.18
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.2
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.18
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.5
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.6
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
330784,Earls Acre,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.42
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.66
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.28
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.52
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.34
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
330784,Earls Acre,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.09
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.88
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.7
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.69
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
330784,Earls Acre,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.37
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.93
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330784,Earls Acre,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.9
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.78
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330784,Earls Acre,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.27
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.17
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.5
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
