Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330784,Earls Acre,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.63
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.67
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
330784,Earls Acre,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.55
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.0
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330784,Earls Acre,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.4
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.6
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.5
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.34
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330784,Earls Acre,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.06
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.35
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.59
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330784,Earls Acre,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.1
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.46
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.56
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330784,Earls Acre,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.55
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.99
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.0
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.72
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330784,Earls Acre,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.97
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.05
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.58
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.1
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.23
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330784,Earls Acre,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.55
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.19
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.51
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.98
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330784,Earls Acre,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.11
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
