Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.4
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.6
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.1
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.7
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.4
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.85
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
330784,Earls Acre,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.45
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.45
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.4
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.2
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.02
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.28
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
330784,Earls Acre,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.78
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.23
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.01
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330784,Earls Acre,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.25
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.77
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330784,Earls Acre,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.85
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.18
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.3
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.5
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.48
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330784,Earls Acre,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.81
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.8
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.17
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330784,Earls Acre,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.77
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330784,Earls Acre,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.18
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.88
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
330784,Earls Acre,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.67
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.68
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.9
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.17
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
