Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.77
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
330784,Earls Acre,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.2
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.56
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.13
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,25.9
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330784,Earls Acre,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.73
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330784,Earls Acre,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.88
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,26.0
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330784,Earls Acre,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.41
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330784,Earls Acre,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.4
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,26.1
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330784,Earls Acre,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.37
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330784,Earls Acre,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.18
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.14
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,26.2
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330784,Earls Acre,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.28
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.5
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.0
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.62
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330784,Earls Acre,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
