Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.84
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
330784,Earls Acre,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.95
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.49
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,26.3
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330784,Earls Acre,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.39
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.41
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.1
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330784,Earls Acre,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.02
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,26.4
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330784,Earls Acre,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.95
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,26.5
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
330784,Earls Acre,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.35
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330784,Earls Acre,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.52
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.99
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,26.6
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
330784,Earls Acre,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.11
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,26.7
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330784,Earls Acre,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
