Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,26.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330784,Earls Acre,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,26.9
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330784,Earls Acre,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.77
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330784,Earls Acre,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,27.0
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330784,Earls Acre,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,27.1
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330784,Earls Acre,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.67
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,27.2
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.11
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330784,Earls Acre,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.96
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.23
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,27.3
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330784,Earls Acre,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.03
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330784,Earls Acre,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.31
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.97
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.28
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.3
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,27.4
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330784,Earls Acre,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
