Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,27.5
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330784,Earls Acre,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.2
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.72
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.42
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330784,Earls Acre,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.77
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,27.6
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
330784,Earls Acre,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.23
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,27.7
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.43
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330784,Earls Acre,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.22
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,27.8
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330784,Earls Acre,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,27.9
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.57
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,28.0
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330784,Earls Acre,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.3
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.61
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
