Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,28.1
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330784,Earls Acre,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.83
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.18
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330784,Earls Acre,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.47
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
330784,Earls Acre,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.73
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.3
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330784,Earls Acre,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
330784,Earls Acre,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.39
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.41
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.69
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.59
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330784,Earls Acre,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.9
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.2
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330784,Earls Acre,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.08
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.88
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330784,Earls Acre,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.5
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330784,Earls Acre,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
