Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.27
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.53
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.08
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330784,Earls Acre,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,29.1
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330784,Earls Acre,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.67
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.15
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,29.2
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.26
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330784,Earls Acre,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.99
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,29.3
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.44
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330784,Earls Acre,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.33
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.66
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.9
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,29.4
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330784,Earls Acre,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.39
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,30.2
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330784,Earls Acre,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.69
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.41
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,30.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330784,Earls Acre,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.53
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.78
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330784,Earls Acre,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.09
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.73
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.23
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
