Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,30.5
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
330784,Earls Acre,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.32
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.57
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,30.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
330784,Earls Acre,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.38
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.52
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.0
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,30.7
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330784,Earls Acre,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.21
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.81
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.19
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.8
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330784,Earls Acre,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.51
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.74
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.28
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,30.8
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330784,Earls Acre,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.83
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.26
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
330784,Earls Acre,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.12
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.23
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
330784,Earls Acre,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.08
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.28
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.72
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.63
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
330784,Earls Acre,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.37
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.96
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.48
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.2
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.37
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.89
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.58
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
330784,Earls Acre,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
