Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.73
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.2
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.2
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.85
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.61
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
330784,Earls Acre,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.5
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.35
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.9
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.0
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.59
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330784,Earls Acre,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.3
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.23
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.9
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.1
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330784,Earls Acre,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,24.54
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.37
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.64
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.8
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.47
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
330784,Earls Acre,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.16
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.75
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.0
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.95
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.19
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
330784,Earls Acre,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.82
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.14
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.5
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.3
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.78
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.09
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330784,Earls Acre,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.57
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.75
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.5
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.9
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.6
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.81
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.75
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
330784,Earls Acre,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.7
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.88
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.07
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.6
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,31.2
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.48
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.21
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
330784,Earls Acre,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.8
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.61
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.8
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.8
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
