Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.98
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
330784,Earls Acre,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.97
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.06
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.21
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.6
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.29
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.48
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.19
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
330784,Earls Acre,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,33.26
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.17
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.32
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,137.2
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.99
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.9
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.21
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.13
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.51
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330784,Earls Acre,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,29.72
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.27
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.6
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.2
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.7
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.73
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.2
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.25
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
330784,Earls Acre,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,34.09
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.72
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.2
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,140.6
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.4
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.57
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.61
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.16
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
330784,Earls Acre,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,31.99
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.64
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.23
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,133.1
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.67
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
330784,Earls Acre,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.9
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.9
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.7
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.7
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.14
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.02
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
330784,Earls Acre,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.02
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.07
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.9
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.31
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.34
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
330784,Earls Acre,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.7
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.79
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.59
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.99
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.5
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.0
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.9
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,31.1
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.21
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.32
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
