Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,36.04
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.42
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.1
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,148.7
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.3
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.5
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.19
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,31.0
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.59
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.44
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
330784,Earls Acre,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.04
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.88
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.0
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.1
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.79
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.81
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
330784,Earls Acre,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.8
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.38
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.57
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.8
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.3
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,30.9
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
330784,Earls Acre,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,32.76
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.33
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.72
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.7
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.2
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.6
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.54
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,30.7
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.97
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.63
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
330784,Earls Acre,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.34
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.1
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.57
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.1
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,30.6
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.82
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.91
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
330784,Earls Acre,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,47.26
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.82
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.93
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,76.7
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.8
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.0
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.88
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,30.4
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.17
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.92
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.6
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
330784,Earls Acre,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.85
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,50.26
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.07
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.57
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,85.0
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.1
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.5
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.14
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.8
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,30.2
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.32
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.8
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.86
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
330784,Earls Acre,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.6
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.52
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.92
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,162.6
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.08
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.99
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.52
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,30.0
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.74
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.24
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.84
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
330784,Earls Acre,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.1
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.01
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.2
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.0
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.3
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.23
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.04
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.6
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.0
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
