Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,29.9
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.32
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.46
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.51
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
330784,Earls Acre,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.46
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.46
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.67
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.7
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.0
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.74
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.37
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,29.8
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.54
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.15
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.58
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
330784,Earls Acre,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.32
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,24.92
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.25
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.3
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.51
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.96
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.47
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,29.7
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.97
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
330784,Earls Acre,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.73
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.04
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.49
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.8
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.31
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,29.6
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.73
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330784,Earls Acre,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.57
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.24
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.93
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.34
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.6
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.78
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.3
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,29.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.38
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
330784,Earls Acre,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.92
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.16
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.21
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.5
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.28
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.87
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,29.4
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.53
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.71
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330784,Earls Acre,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.21
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,26.84
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.46
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.06
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.0
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.0
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.01
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,29.3
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.14
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.41
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
330784,Earls Acre,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.62
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.97
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.03
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.06
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.9
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,29.2
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.6
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.87
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
330784,Earls Acre,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.65
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.12
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.68
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.55
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,120.6
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.83
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.12
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,29.1
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.48
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.26
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.18
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
