Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
330784,Earls Acre,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.47
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.26
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.87
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,127.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.6
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.46
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,29.0
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.12
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.8
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.46
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
330784,Earls Acre,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.79
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.2
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.3
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,115.7
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.41
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.96
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
330784,Earls Acre,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.39
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.06
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.75
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.26
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.7
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.4
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
330784,Earls Acre,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.91
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.28
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.89
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.3
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,147.2
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.0
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,28.9
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,63.42
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.73
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.38
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
330784,Earls Acre,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.9
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.86
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.93
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.98
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.94
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.2
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.6
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.95
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.09
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
330784,Earls Acre,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.33
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.37
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.72
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.83
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.1
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.95
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,28.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.36
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
330784,Earls Acre,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.85
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.72
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.3
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.7
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.51
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
330784,Earls Acre,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.14
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.68
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,33.72
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.69
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.21
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.0
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.4
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,28.7
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.35
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
330784,Earls Acre,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.71
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.01
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.46
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.7
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
