Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,53.76
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.4
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330784,Earls Acre,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.9
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.17
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.17
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.0
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
330784,Earls Acre,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.47
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.99
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,28.6
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.1
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
330784,Earls Acre,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.99
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.21
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.72
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.5
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.4
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
330784,Earls Acre,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.22
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.56
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.88
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.1
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.38
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,28.5
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.03
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330784,Earls Acre,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.81
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.67
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.7
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.3
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,28.4
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.25
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
330784,Earls Acre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.14
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.26
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.3
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.61
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.46
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.75
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330784,Earls Acre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.69
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.77
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.29
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.7
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.51
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,28.3
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.15
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330784,Earls Acre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.56
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.65
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.86
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,28.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.1
330784,Earls Acre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
